Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
552725,Clos Coed,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.71
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
552725,Clos Coed,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.66
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
552725,Clos Coed,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.59
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.69
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
552725,Clos Coed,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.34
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
552725,Clos Coed,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.32
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
552725,Clos Coed,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.1
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
552725,Clos Coed,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
552725,Clos Coed,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.72
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
552725,Clos Coed,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.84
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
552725,Clos Coed,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.8
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.7
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
