Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.33
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
552725,Clos Coed,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.28
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.6
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
552725,Clos Coed,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.27
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.63
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.7
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.84
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
552725,Clos Coed,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.33
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.94
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
552725,Clos Coed,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.91
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
552725,Clos Coed,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.87
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.31
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,35.1
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
552725,Clos Coed,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.99
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.65
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.0
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,35.3
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
552725,Clos Coed,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.84
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
552725,Clos Coed,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.17
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.45
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.8
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
552725,Clos Coed,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.44
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
552725,Clos Coed,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
