Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
552725,Clos Coed,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.05
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
552725,Clos Coed,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.3
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
552725,Clos Coed,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
552725,Clos Coed,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.76
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.16
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.65
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
552725,Clos Coed,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.9
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.94
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
552725,Clos Coed,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.74
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.5
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.59
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
552725,Clos Coed,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.09
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
552725,Clos Coed,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.78
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,37.2
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
552725,Clos Coed,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.14
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.9
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
552725,Clos Coed,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.02
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.4
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.1
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.9
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
