Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.57
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.41
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.25
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
552725,Clos Coed,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.97
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.35
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.2
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.39
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.05
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
552725,Clos Coed,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.32
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.08
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.6
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.06
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
552725,Clos Coed,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.42
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.93
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.77
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.7
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,146.4
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.6
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.8
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.46
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.22
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
552725,Clos Coed,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.11
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.38
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.1
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.6
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.65
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.39
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.37
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
552725,Clos Coed,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.42
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.56
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.2
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,37.7
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.51
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
552725,Clos Coed,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.91
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.7
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.69
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.74
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.16
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
552725,Clos Coed,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.47
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.99
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.3
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.8
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.66
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
552725,Clos Coed,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.55
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.25
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.71
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.3
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.8
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.74
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.03
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.56
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
552725,Clos Coed,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.04
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.66
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,77.3
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,133.7
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,38.0
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.32
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
552725,Clos Coed,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.56
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.56
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,77.4
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.2
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.8
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
