Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.82
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.29
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
552725,Clos Coed,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.55
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.36
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.11
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.2
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.4
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,38.2
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.58
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
552725,Clos Coed,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.17
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.56
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.7
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.2
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,38.3
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.69
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.58
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
552725,Clos Coed,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.41
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.76
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.9
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.1
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.6
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,38.4
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.75
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.07
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
552725,Clos Coed,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.29
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.46
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.7
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,38.5
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.15
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.85
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
552725,Clos Coed,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.96
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.74
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.92
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.5
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,38.5
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.81
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.51
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
552725,Clos Coed,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.47
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.57
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.68
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.6
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.7
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.6
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.63
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.9
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.3
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
552725,Clos Coed,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.91
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.64
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.23
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.5
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.7
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.46
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.34
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
552725,Clos Coed,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.59
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.22
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.37
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.28
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.3
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.7
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.1
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.17
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.63
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
552725,Clos Coed,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.41
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.3
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.7
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.08
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.61
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.23
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
552725,Clos Coed,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.0
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.87
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.4
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
