Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,38.6
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.85
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.7
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
552725,Clos Coed,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.59
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.18
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.6
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,38.6
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.7
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.7
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
552725,Clos Coed,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.77
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.27
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.8
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.6
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.57
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.5
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
552725,Clos Coed,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.52
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.16
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,85.0
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,146.2
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.1
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.5
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.62
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
552725,Clos Coed,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.4
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.75
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,91.9
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,154.4
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.5
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.14
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.09
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.52
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
552725,Clos Coed,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.43
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.13
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.18
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.3
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.2
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.9
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.5
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.92
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.74
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.97
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
552725,Clos Coed,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.4
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.92
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.8
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.4
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.45
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.65
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
552725,Clos Coed,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.35
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.4
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.41
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.05
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
552725,Clos Coed,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.34
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.7
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.2
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.99
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.17
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
552725,Clos Coed,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.92
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.65
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.79
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.28
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
552725,Clos Coed,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.52
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.51
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.16
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.7
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
