Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.0
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.5
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.15
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
552725,Clos Coed,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.23
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.0
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.32
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.1
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.0
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.38
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.59
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
552725,Clos Coed,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.12
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.63
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.5
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.9
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,148.2
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,37.6
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.94
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.61
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.8
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
552725,Clos Coed,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,42.76
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.42
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,117.9
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,180.7
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.1
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.75
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
552725,Clos Coed,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.64
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.35
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,96.5
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,156.3
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.8
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.56
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.3
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
552725,Clos Coed,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.62
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.4
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.6
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.2
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.3
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
552725,Clos Coed,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.09
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.76
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.5
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.3
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.2
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.82
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
552725,Clos Coed,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.81
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,82.9
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.8
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.0
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.71
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
552725,Clos Coed,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.51
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,82.5
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.4
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.28
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.19
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
552725,Clos Coed,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.05
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,80.1
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.3
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.9
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
552725,Clos Coed,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.96
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
