Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
552725,Clos Coed,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.7
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
552725,Clos Coed,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
552725,Clos Coed,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
552725,Clos Coed,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.4
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
552725,Clos Coed,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.7
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
552725,Clos Coed,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.9
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
552725,Clos Coed,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.03
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
552725,Clos Coed,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.35
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
552725,Clos Coed,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.81
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.6
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
552725,Clos Coed,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.78
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.8
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
