Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
552725,Clos Coed,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.17
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,35.3
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
552725,Clos Coed,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.52
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
552725,Clos Coed,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
552725,Clos Coed,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
552725,Clos Coed,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
552725,Clos Coed,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
552725,Clos Coed,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
552725,Clos Coed,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
552725,Clos Coed,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
552725,Clos Coed,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
