Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
552725,Clos Coed,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
552725,Clos Coed,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
552725,Clos Coed,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
552725,Clos Coed,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
552725,Clos Coed,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
552725,Clos Coed,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
552725,Clos Coed,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
552725,Clos Coed,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.75
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
552725,Clos Coed,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
552725,Clos Coed,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
