Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
552725,Clos Coed,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
552725,Clos Coed,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
552725,Clos Coed,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
552725,Clos Coed,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
552725,Clos Coed,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
552725,Clos Coed,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
552725,Clos Coed,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
552725,Clos Coed,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.78
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
552725,Clos Coed,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.18
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
552725,Clos Coed,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.0
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
