Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.97
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.84
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
552725,Clos Coed,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
552725,Clos Coed,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.6
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
552725,Clos Coed,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.63
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
552725,Clos Coed,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.61
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
552725,Clos Coed,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.22
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.21
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
552725,Clos Coed,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.13
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.32
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.07
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.1
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
552725,Clos Coed,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.43
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.4
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.66
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
552725,Clos Coed,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.23
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
552725,Clos Coed,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.71
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.7
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
552725,Clos Coed,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.1
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.05
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.9
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
