Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.02
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
552725,Clos Coed,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.47
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.9
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.98
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
552725,Clos Coed,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.26
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
552725,Clos Coed,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.26
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
552725,Clos Coed,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.5
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
552725,Clos Coed,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
552725,Clos Coed,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.27
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
552725,Clos Coed,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
552725,Clos Coed,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
552725,Clos Coed,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
552725,Clos Coed,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
