Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
552725,Clos Coed,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
552725,Clos Coed,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
552725,Clos Coed,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
552725,Clos Coed,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
552725,Clos Coed,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
552725,Clos Coed,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
552725,Clos Coed,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
552725,Clos Coed,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
552725,Clos Coed,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
552725,Clos Coed,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
