Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
552725,Clos Coed,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
552725,Clos Coed,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
552725,Clos Coed,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
552725,Clos Coed,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
552725,Clos Coed,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
552725,Clos Coed,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
552725,Clos Coed,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
552725,Clos Coed,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
552725,Clos Coed,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
552725,Clos Coed,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
