Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
552725,Clos Coed,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
552725,Clos Coed,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
552725,Clos Coed,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.11
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.7
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
552725,Clos Coed,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.19
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
552725,Clos Coed,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.23
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
552725,Clos Coed,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
552725,Clos Coed,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
552725,Clos Coed,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
552725,Clos Coed,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
552725,Clos Coed,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
