Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
552725,Clos Coed,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.92
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.44
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
552725,Clos Coed,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.91
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.81
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.3
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
552725,Clos Coed,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.31
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.77
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.9
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.47
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
552725,Clos Coed,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.17
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
552725,Clos Coed,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.4
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
552725,Clos Coed,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.27
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.24
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.21
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
552725,Clos Coed,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.71
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.59
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.1
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
552725,Clos Coed,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.87
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.9
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.64
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
552725,Clos Coed,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.86
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.02
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.0
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.46
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.23
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
552725,Clos Coed,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.02
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.12
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
