Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,37.2
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
552725,Clos Coed,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.23
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
552725,Clos Coed,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.01
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.4
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.85
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
552725,Clos Coed,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.11
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.1
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.76
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.09
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.04
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
552725,Clos Coed,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.94
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.83
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.7
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.3
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,37.6
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.21
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.93
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.08
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
552725,Clos Coed,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.11
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,85.8
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.7
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.08
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.8
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
552725,Clos Coed,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.13
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.45
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.76
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.2
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.0
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.3
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.21
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.44
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
552725,Clos Coed,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.57
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.91
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.87
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.51
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.8
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.3
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.1
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.08
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.37
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
552725,Clos Coed,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.37
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.24
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.63
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.98
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.6
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,38.0
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.26
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.89
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
552725,Clos Coed,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.42
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.94
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.0
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.22
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.0
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.6
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.15
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.4
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.45
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
552725,Clos Coed,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.49
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.73
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.7
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.7
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
