Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,38.3
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.21
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.45
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
552725,Clos Coed,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.23
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.3
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.76
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.1
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.4
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.81
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
552725,Clos Coed,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.58
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.18
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.76
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.14
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.2
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.6
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.5
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.28
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.87
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
552725,Clos Coed,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.19
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.33
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.92
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.9
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.3
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,38.6
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.01
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.01
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.32
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
552725,Clos Coed,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.45
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.03
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.54
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.45
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.0
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.0
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,38.7
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.99
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
552725,Clos Coed,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.83
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.31
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,79.0
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.7
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,38.9
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.79
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.75
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.56
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
552725,Clos Coed,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.02
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.18
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.8
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,38.9
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.33
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
552725,Clos Coed,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.52
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.69
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.05
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.1
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.5
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,39.0
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.03
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.07
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.16
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
552725,Clos Coed,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.96
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.93
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.34
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.7
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,39.0
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.61
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.78
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
552725,Clos Coed,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.69
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.43
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.06
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,79.0
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,139.7
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,39.0
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.45
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.12
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.15
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
552725,Clos Coed,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.24
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.73
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.76
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.9
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
