Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,39.1
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.27
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.85
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.88
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
552725,Clos Coed,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.92
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.73
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.73
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.33
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.4
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.8
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,39.1
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.69
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.02
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.54
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
552725,Clos Coed,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.0
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.0
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,43.45
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.54
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,101.7
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,184.6
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.5
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.0
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.52
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.21
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.35
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
552725,Clos Coed,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.08
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.37
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,42.32
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.12
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,85.9
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.0
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,180.0
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,38.9
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.29
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.86
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
552725,Clos Coed,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.56
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.35
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,43.49
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.34
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,108.3
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,184.0
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.8
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,38.9
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.01
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
552725,Clos Coed,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.69
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.03
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,46.81
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.85
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,112.1
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,196.8
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.8
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.84
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.56
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
552725,Clos Coed,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.54
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,100.8
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,127.8
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.63
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,46.87
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.05
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,107.3
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,197.1
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.3
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,38.6
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.4
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.69
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
552725,Clos Coed,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.26
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,84.0
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.2
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.89
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.2
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,44.16
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.28
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,94.7
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,186.1
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.9
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,38.5
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.26
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.54
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.19
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
552725,Clos Coed,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.14
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,77.1
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.2
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,43.12
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,118.8
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,181.8
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.4
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.06
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.68
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
552725,Clos Coed,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.18
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.84
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.42
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,44.25
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,110.1
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,186.2
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.52
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,38.2
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.75
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.11
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
552725,Clos Coed,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.46
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.35
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.71
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,46.3
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.56
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,116.4
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,194.8
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
