Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.46
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.26
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.62
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
552725,Clos Coed,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.14
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,47.29
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,121.8
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,198.6
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,38.0
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.95
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.98
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
552725,Clos Coed,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.75
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.7
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,41.93
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.02
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,104.7
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,176.8
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.18
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.34
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
552725,Clos Coed,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.24
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.37
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.16
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,90.4
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,154.3
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.12
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.67
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.37
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
552725,Clos Coed,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.36
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.63
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.93
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.06
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.0
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,81.6
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.8
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.6
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.03
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.45
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.28
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
552725,Clos Coed,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.4
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.7
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.13
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.08
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.72
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.49
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,143.8
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.6
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.73
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
552725,Clos Coed,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.43
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.3
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.2
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.05
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.58
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.24
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.05
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.3
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.5
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.4
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.52
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.74
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.7
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
552725,Clos Coed,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.34
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.89
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.6
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.45
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.97
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.64
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
552725,Clos Coed,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.3
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.2
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,81.5
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.3
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.24
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.08
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
552725,Clos Coed,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.87
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,85.9
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.8
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.85
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.01
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
552725,Clos Coed,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.57
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,90.9
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.2
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
