Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,37.0
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.54
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.37
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
552725,Clos Coed,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.83
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,88.4
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.6
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.9
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
552725,Clos Coed,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.92
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.0
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,80.6
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.4
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
552725,Clos Coed,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.15
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,83.9
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.8
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.6
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
552725,Clos Coed,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.86
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.31
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,76.4
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.2
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.07
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
552725,Clos Coed,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.09
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,86.6
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,146.1
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.23
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.22
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
552725,Clos Coed,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.87
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.7
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
552725,Clos Coed,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
552725,Clos Coed,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.39
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.96
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.23
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
552725,Clos Coed,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.34
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
552725,Clos Coed,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
