Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,37.0
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
552725,Clos Coed,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,77.2
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.9
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.0
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
552725,Clos Coed,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.61
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,97.4
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.6
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.89
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,76.7
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.2
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.97
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
552725,Clos Coed,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.42
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.26
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
552725,Clos Coed,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
552725,Clos Coed,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.05
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
552725,Clos Coed,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.3
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
552725,Clos Coed,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
552725,Clos Coed,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
552725,Clos Coed,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.88
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
552725,Clos Coed,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
