Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
552725,Clos Coed,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
552725,Clos Coed,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
552725,Clos Coed,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
552725,Clos Coed,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
552725,Clos Coed,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
552725,Clos Coed,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
552725,Clos Coed,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.02
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
552725,Clos Coed,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.12
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
552725,Clos Coed,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
552725,Clos Coed,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
