Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
552725,Clos Coed,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.42
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
552725,Clos Coed,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
552725,Clos Coed,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
552725,Clos Coed,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.51
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
552725,Clos Coed,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
552725,Clos Coed,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
552725,Clos Coed,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
552725,Clos Coed,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
552725,Clos Coed,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
552725,Clos Coed,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.55
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
