Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.84
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
552725,Clos Coed,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.44
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.75
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
552725,Clos Coed,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.02
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
552725,Clos Coed,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.23
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.73
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
552725,Clos Coed,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
552725,Clos Coed,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.65
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
552725,Clos Coed,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.95
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
552725,Clos Coed,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.17
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
552725,Clos Coed,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.5
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.5
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.82
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
552725,Clos Coed,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.3
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
552725,Clos Coed,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.24
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
