Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.53
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
552725,Clos Coed,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.75
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.55
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
552725,Clos Coed,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.99
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
552725,Clos Coed,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.62
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.4
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
552725,Clos Coed,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.81
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.1
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.1
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.69
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.2
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.35
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
552725,Clos Coed,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.61
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
552725,Clos Coed,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.62
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.82
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
552725,Clos Coed,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.56
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
552725,Clos Coed,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
552725,Clos Coed,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
552725,Clos Coed,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.51
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
