Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
552725,Clos Coed,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.8
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
552725,Clos Coed,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
552725,Clos Coed,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
552725,Clos Coed,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
552725,Clos Coed,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
552725,Clos Coed,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
552725,Clos Coed,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
552725,Clos Coed,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
552725,Clos Coed,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
552725,Clos Coed,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.77
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
