Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
552725,Clos Coed,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
552725,Clos Coed,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
552725,Clos Coed,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
552725,Clos Coed,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.49
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.1
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
552725,Clos Coed,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.46
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
552725,Clos Coed,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
552725,Clos Coed,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
552725,Clos Coed,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
552725,Clos Coed,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.13
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
552725,Clos Coed,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.91
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
