Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
552725,Clos Coed,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.1
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
552725,Clos Coed,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
552725,Clos Coed,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.68
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
552725,Clos Coed,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.71
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.48
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.1
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
552725,Clos Coed,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.17
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
552725,Clos Coed,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.47
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
552725,Clos Coed,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.64
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
552725,Clos Coed,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.96
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
552725,Clos Coed,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.28
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
552725,Clos Coed,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.19
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.2
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
