Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
552725,Clos Coed,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.63
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.3
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
552725,Clos Coed,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.09
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.5
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.1
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
552725,Clos Coed,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.54
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.3
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
552725,Clos Coed,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.28
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
552725,Clos Coed,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
552725,Clos Coed,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
552725,Clos Coed,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.69
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.8
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
552725,Clos Coed,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.51
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.1
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
552725,Clos Coed,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.68
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.7
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.17
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
552725,Clos Coed,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.71
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.6
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
