Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.04
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
552725,Clos Coed,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.39
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.0
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.57
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
552725,Clos Coed,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.81
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
552725,Clos Coed,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.36
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.15
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.95
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.19
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
552725,Clos Coed,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.88
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.5
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
552725,Clos Coed,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.62
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
552725,Clos Coed,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.66
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.35
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.1
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.3
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.72
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
552725,Clos Coed,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.73
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.4
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.3
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.2
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.5
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.05
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
552725,Clos Coed,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.14
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.19
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,94.2
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.5
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.09
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
552725,Clos Coed,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.07
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.64
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,88.6
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.1
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,136.8
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.73
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
552725,Clos Coed,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.55
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.22
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.6
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.7
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
