Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.17
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.29
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
552725,Clos Coed,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.13
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.04
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.6
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.6
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.39
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.84
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.74
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
552725,Clos Coed,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.46
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.94
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.71
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,76.7
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.5
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.6
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,35.1
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.97
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.6
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.91
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
552725,Clos Coed,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.82
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.2
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.0
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.3
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.4
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.5
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.84
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.19
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.57
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
552725,Clos Coed,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.11
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.96
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.63
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,82.9
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.3
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.5
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,35.3
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.46
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.77
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.22
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
552725,Clos Coed,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.02
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.13
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.49
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.9
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.1
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.9
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.36
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.24
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.21
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
552725,Clos Coed,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.9
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.81
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.81
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.3
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.7
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.5
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.64
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.9
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.97
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
552725,Clos Coed,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.92
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.93
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.65
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.3
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.6
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,161.6
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.9
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.11
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.25
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.3
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
552725,Clos Coed,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.38
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.56
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.02
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.3
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.2
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.9
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.21
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.24
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.8
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
552725,Clos Coed,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.51
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.73
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.61
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.87
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.8
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.65
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.13
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
552725,Clos Coed,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.17
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.35
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.1
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.2
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.4
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
