Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.53
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.99
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
552725,Clos Coed,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.14
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.1
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.22
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.0
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.9
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.5
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.16
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.88
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.96
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
552725,Clos Coed,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.3
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.61
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.28
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.94
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.3
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.21
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.66
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
552725,Clos Coed,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.11
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.93
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.66
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.38
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.54
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.5
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
552725,Clos Coed,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.61
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.92
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.05
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.24
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.01
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.1
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.75
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.93
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
552725,Clos Coed,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.66
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.61
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.4
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.0
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.45
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.18
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.7
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
552725,Clos Coed,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.49
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.74
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.37
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,120.7
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.63
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.69
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
552725,Clos Coed,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.61
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.28
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.08
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.3
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.7
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,36.3
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.61
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.16
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
552725,Clos Coed,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.36
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.09
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.38
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.9
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.3
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,36.3
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.8
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.53
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.67
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
552725,Clos Coed,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.29
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.11
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.78
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.31
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.48
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.5
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.2
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.6
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,36.4
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.26
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.85
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
552725,Clos Coed,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.58
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.15
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.67
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.54
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.7
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,142.5
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
