Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,36.4
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.94
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.84
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.71
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
552725,Clos Coed,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,38.83
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,95.1
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,164.0
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,36.4
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.6
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.05
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.57
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
552725,Clos Coed,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.54
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.8
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.51
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.0
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,147.4
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.85
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.72
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
552725,Clos Coed,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.19
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.62
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.5
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.2
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.53
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.46
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.87
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
552725,Clos Coed,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.74
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.72
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.35
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.95
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.9
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.12
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.97
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
552725,Clos Coed,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.2
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.39
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.76
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.22
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.5
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.8
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.88
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.66
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.82
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
552725,Clos Coed,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.63
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.07
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.75
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.27
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.0
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.8
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.99
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.06
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.87
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
552725,Clos Coed,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.25
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.31
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.81
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,140.1
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.1
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.59
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.51
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.52
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
552725,Clos Coed,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.34
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.05
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.0
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.21
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.3
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.48
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.7
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.7
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.62
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.32
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.69
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
552725,Clos Coed,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.19
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.8
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.06
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.06
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.14
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.8
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,147.6
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.4
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,36.4
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.76
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.02
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.8
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
552725,Clos Coed,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.86
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.68
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.55
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.89
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.9
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.8
