Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.7
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.04
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.42
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.46
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
552725,Clos Coed,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.21
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.3
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.78
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.68
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.74
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,83.6
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,139.4
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.5
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.08
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.37
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
552725,Clos Coed,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.64
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.31
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.13
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.3
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.0
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.5
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.43
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.34
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.48
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
552725,Clos Coed,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.07
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.41
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.86
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.11
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.1
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,134.2
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.64
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.08
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.46
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
552725,Clos Coed,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.92
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.52
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.82
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.8
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.4
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.8
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.29
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.33
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.54
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
552725,Clos Coed,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.55
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.59
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.91
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.1
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.0
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.29
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.68
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.88
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
552725,Clos Coed,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.89
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.0
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.71
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.08
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.7
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.0
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.3
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.74
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.88
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.32
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
552725,Clos Coed,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.45
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.02
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.87
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.6
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.16
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.15
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
552725,Clos Coed,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.1
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.4
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.23
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.13
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
552725,Clos Coed,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.47
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.44
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.7
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.56
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.99
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
552725,Clos Coed,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.45
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.58
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.6
