Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.37
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.25
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
552725,Clos Coed,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.32
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.61
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.5
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.8
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.98
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.92
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.77
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
552725,Clos Coed,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.04
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.6
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.2
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.6
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.1
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.93
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.19
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
552725,Clos Coed,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.97
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.95
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.9
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.26
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.79
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
552725,Clos Coed,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.31
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,72.8
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.01
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.25
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.38
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.1
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,72.25
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
552725,Clos Coed,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.03
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,66.5
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.91
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.49
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.8
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.07
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.47
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
552725,Clos Coed,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.95
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.5
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.7
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.6
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.26
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
552725,Clos Coed,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.06
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.62
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.8
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.19
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.06
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
552725,Clos Coed,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.68
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.89
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
552725,Clos Coed,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.51
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.14
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.85
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.0
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.4
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.31
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
552725,Clos Coed,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.31
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.47
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
