Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.86
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.2
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
552725,Clos Coed,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.79
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,72.2
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.78
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.92
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.42
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.29
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
552725,Clos Coed,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.11
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,71.7
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.1
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.0
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.95
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.4
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.88
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.21
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
552725,Clos Coed,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.06
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.2
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.71
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.74
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.9
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.41
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
552725,Clos Coed,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.33
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,71.8
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.7
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.29
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.52
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.99
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.7
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.33
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.34
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.33
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
552725,Clos Coed,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.19
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,71.1
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.49
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.8
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.61
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.86
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
552725,Clos Coed,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.23
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.81
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.08
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
552725,Clos Coed,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.42
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.31
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.03
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
552725,Clos Coed,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.55
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.84
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.69
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.97
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.12
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
552725,Clos Coed,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.29
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.31
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.8
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.2
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.56
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.07
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
552725,Clos Coed,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.64
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.24
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
