Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.2
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.68
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.57
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
552725,Clos Coed,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.39
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.57
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
552725,Clos Coed,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.76
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.58
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.74
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.16
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
552725,Clos Coed,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.53
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.45
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.26
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
552725,Clos Coed,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.04
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.82
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.18
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.72
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.07
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
552725,Clos Coed,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.71
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.34
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.2
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.32
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.33
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.28
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,178.0
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
552725,Clos Coed,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.5
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,69.5
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.82
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
552725,Clos Coed,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.05
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.6
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.48
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
552725,Clos Coed,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.73
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.35
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.6
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.56
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.02
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.15
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
552725,Clos Coed,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.28
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,97.0
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.3
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.25
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.1
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.96
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.63
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.3
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
552725,Clos Coed,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.95
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.3
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.41
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
552725,Clos Coed,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
