Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
552725,Clos Coed,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.67
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
552725,Clos Coed,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
552725,Clos Coed,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.51
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
552725,Clos Coed,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
552725,Clos Coed,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
552725,Clos Coed,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.15
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
552725,Clos Coed,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
552725,Clos Coed,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
552725,Clos Coed,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
552725,Clos Coed,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
