Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
552725,Clos Coed,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
552725,Clos Coed,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
552725,Clos Coed,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
552725,Clos Coed,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
552725,Clos Coed,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
552725,Clos Coed,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
552725,Clos Coed,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
552725,Clos Coed,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
552725,Clos Coed,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
552725,Clos Coed,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
