Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
552725,Clos Coed,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
552725,Clos Coed,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
552725,Clos Coed,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
552725,Clos Coed,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.4
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
552725,Clos Coed,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
552725,Clos Coed,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
552725,Clos Coed,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
552725,Clos Coed,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
552725,Clos Coed,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
552725,Clos Coed,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
