Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
552725,Clos Coed,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
552725,Clos Coed,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
552725,Clos Coed,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
552725,Clos Coed,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
552725,Clos Coed,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
552725,Clos Coed,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
552725,Clos Coed,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.03
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
552725,Clos Coed,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.21
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.0
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
552725,Clos Coed,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.16
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
552725,Clos Coed,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.01
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
