Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
552725,Clos Coed,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.68
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
552725,Clos Coed,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
552725,Clos Coed,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.45
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
552725,Clos Coed,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
552725,Clos Coed,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.15
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
552725,Clos Coed,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.61
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
552725,Clos Coed,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.4
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
552725,Clos Coed,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.6
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.72
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.2
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
552725,Clos Coed,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.38
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.8
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
552725,Clos Coed,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.42
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.0
