Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
552725,Clos Coed,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.48
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.9
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.38
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
552725,Clos Coed,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.13
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
552725,Clos Coed,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.65
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
552725,Clos Coed,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.49
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.55
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
552725,Clos Coed,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.27
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.88
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
552725,Clos Coed,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.68
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.48
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
552725,Clos Coed,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.57
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.98
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
552725,Clos Coed,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.16
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.09
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.1
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.6
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.78
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
552725,Clos Coed,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.07
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
552725,Clos Coed,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.67
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
