Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,36.3
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.63
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
552725,Clos Coed,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.27
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.76
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,36.4
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.15
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
552725,Clos Coed,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.28
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.32
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.09
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
552725,Clos Coed,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.3
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.2
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
552725,Clos Coed,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.99
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.88
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.2
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.52
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
552725,Clos Coed,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.65
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.5
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.35
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
552725,Clos Coed,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.81
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.9
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,37.0
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
552725,Clos Coed,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.02
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.9
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.1
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,37.1
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
552725,Clos Coed,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.64
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,79.7
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.4
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
552725,Clos Coed,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.11
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,37.4
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.14
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
552725,Clos Coed,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.13
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.79
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
