Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.5
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.22
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
552725,Clos Coed,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.01
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.8
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.03
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.9
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,37.6
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.5
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.36
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
552725,Clos Coed,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.88
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.63
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,86.0
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,137.1
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,37.6
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.63
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.4
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
552725,Clos Coed,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.81
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.4
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,37.7
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.62
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
552725,Clos Coed,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.36
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.8
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.3
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.4
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.19
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
552725,Clos Coed,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.63
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.89
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.39
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,79.6
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.9
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.8
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.9
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.73
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
552725,Clos Coed,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.4
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.27
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,87.5
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,145.0
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.98
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.85
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
552725,Clos Coed,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.6
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.43
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.95
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.6
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.6
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.12
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
552725,Clos Coed,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.67
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.85
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.65
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.91
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.74
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.2
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.2
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.87
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
552725,Clos Coed,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.03
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.85
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.21
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.61
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.1
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.97
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.96
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
552725,Clos Coed,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.04
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.92
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.4
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.22
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.46
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.8
