Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.27
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.38
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.52
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
552725,Clos Coed,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.52
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.72
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.44
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.1
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,134.9
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.7
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.41
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.21
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.14
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
552725,Clos Coed,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.85
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.97
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.53
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.8
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.6
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.81
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.21
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.14
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
552725,Clos Coed,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.77
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.71
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.1
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,38.0
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
552725,Clos Coed,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.24
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.92
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.56
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.0
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.1
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,38.0
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.43
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.38
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
552725,Clos Coed,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.12
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.9
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.7
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.02
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.97
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
552725,Clos Coed,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.98
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,38.2
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.1
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
552725,Clos Coed,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,38.3
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
552725,Clos Coed,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.45
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.78
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,38.3
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.6
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.44
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
552725,Clos Coed,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.62
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.27
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,38.3
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.17
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.93
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
552725,Clos Coed,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.22
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
