Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,38.3
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.39
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.58
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.81
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
552725,Clos Coed,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.9
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.2
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,38.2
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.69
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
552725,Clos Coed,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.12
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.0
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.62
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
552725,Clos Coed,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.86
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.19
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.25
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
552725,Clos Coed,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.63
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.05
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.9
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
552725,Clos Coed,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.03
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,38.1
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.11
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
552725,Clos Coed,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,38.0
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
552725,Clos Coed,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.19
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.9
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
552725,Clos Coed,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.8
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.51
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
552725,Clos Coed,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.01
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.28
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.5
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.7
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
552725,Clos Coed,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.15
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
