Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.5
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.44
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
552725,Clos Coed,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.37
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.3
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.32
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
552725,Clos Coed,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.97
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.9
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.1
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.2
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
552725,Clos Coed,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.0
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
552725,Clos Coed,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
552725,Clos Coed,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
552725,Clos Coed,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
552725,Clos Coed,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.41
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.0
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
552725,Clos Coed,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.9
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
552725,Clos Coed,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.12
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.8
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
552725,Clos Coed,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.03
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
