Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,36.6
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
552725,Clos Coed,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.5
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
552725,Clos Coed,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.3
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
552725,Clos Coed,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
552725,Clos Coed,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.8
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.01
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
552725,Clos Coed,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
552725,Clos Coed,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.05
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
552725,Clos Coed,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.39
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
552725,Clos Coed,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.73
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
552725,Clos Coed,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.77
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
552725,Clos Coed,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.37
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
