Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.2
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
552725,Clos Coed,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
552725,Clos Coed,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.64
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
552725,Clos Coed,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.79
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
552725,Clos Coed,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.73
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
552725,Clos Coed,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.89
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
552725,Clos Coed,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
552725,Clos Coed,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
552725,Clos Coed,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
552725,Clos Coed,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.46
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
552725,Clos Coed,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
