Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
552725,Clos Coed,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.4
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
552725,Clos Coed,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.63
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.96
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.4
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
552725,Clos Coed,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.08
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
552725,Clos Coed,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.82
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
552725,Clos Coed,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
552725,Clos Coed,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
552725,Clos Coed,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
552725,Clos Coed,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.23
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
552725,Clos Coed,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
552725,Clos Coed,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
