Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
552725,Clos Coed,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
552725,Clos Coed,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
552725,Clos Coed,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.85
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
552725,Clos Coed,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.0
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
552725,Clos Coed,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.29
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,81.6
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.4
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
552725,Clos Coed,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.58
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.27
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
552725,Clos Coed,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.24
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.92
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
552725,Clos Coed,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.92
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
552725,Clos Coed,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.45
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
552725,Clos Coed,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.53
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.93
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.3
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.3
