Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.53
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
552725,Clos Coed,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.87
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.95
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
552725,Clos Coed,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.9
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
552725,Clos Coed,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.61
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
552725,Clos Coed,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.96
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.6
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
552725,Clos Coed,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.78
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,76.2
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.6
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.66
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
552725,Clos Coed,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.77
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
552725,Clos Coed,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.23
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.17
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
552725,Clos Coed,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.1
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
552725,Clos Coed,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.33
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
552725,Clos Coed,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
