Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
552725,Clos Coed,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
552725,Clos Coed,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
552725,Clos Coed,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
552725,Clos Coed,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
552725,Clos Coed,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
552725,Clos Coed,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
552725,Clos Coed,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
552725,Clos Coed,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
552725,Clos Coed,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
552725,Clos Coed,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
