Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
552725,Clos Coed,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
552725,Clos Coed,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.51
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
552725,Clos Coed,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
552725,Clos Coed,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
552725,Clos Coed,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.08
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
552725,Clos Coed,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.1
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
552725,Clos Coed,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.11
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
552725,Clos Coed,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.71
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.9
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.43
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
552725,Clos Coed,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
552725,Clos Coed,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
