Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
552725,Clos Coed,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.91
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
552725,Clos Coed,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
552725,Clos Coed,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.42
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
552725,Clos Coed,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.54
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
552725,Clos Coed,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.29
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
552725,Clos Coed,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.37
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
552725,Clos Coed,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.96
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
552725,Clos Coed,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.79
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.55
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
552725,Clos Coed,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.63
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.3
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
552725,Clos Coed,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.42
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.5
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
