Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,35.1
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.15
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
552725,Clos Coed,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.8
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.12
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,35.3
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
552725,Clos Coed,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.52
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.71
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.8
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.91
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.02
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
552725,Clos Coed,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
552725,Clos Coed,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.81
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
552725,Clos Coed,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.08
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
552725,Clos Coed,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
552725,Clos Coed,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
552725,Clos Coed,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
552725,Clos Coed,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.94
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
552725,Clos Coed,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
