Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
552725,Clos Coed,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
552725,Clos Coed,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
552725,Clos Coed,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.06
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.05
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
552725,Clos Coed,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
552725,Clos Coed,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.58
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
552725,Clos Coed,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
552725,Clos Coed,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.92
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.46
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
552725,Clos Coed,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
552725,Clos Coed,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.8
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.7
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
552725,Clos Coed,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.75
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
