Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.49
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
552725,Clos Coed,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.77
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.61
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.09
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
552725,Clos Coed,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.59
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.75
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
552725,Clos Coed,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.77
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.5
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.67
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.81
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
552725,Clos Coed,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.79
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.26
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.5
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.3
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.54
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
552725,Clos Coed,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.6
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.93
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
552725,Clos Coed,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.27
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.57
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
552725,Clos Coed,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.44
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
552725,Clos Coed,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.33
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.42
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.23
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
552725,Clos Coed,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.72
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.92
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
552725,Clos Coed,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.47
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.0
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
