Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.04
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
552725,Clos Coed,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.28
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.39
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.3
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.23
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
552725,Clos Coed,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.86
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.04
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.67
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.26
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.1
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
552725,Clos Coed,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.86
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.18
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.23
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
552725,Clos Coed,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.27
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
552725,Clos Coed,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.55
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
552725,Clos Coed,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.36
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.81
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.29
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
552725,Clos Coed,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.6
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.71
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
552725,Clos Coed,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.42
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.6
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.65
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.7
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
552725,Clos Coed,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.2
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.04
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.0
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.1
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
552725,Clos Coed,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.24
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.92
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.4
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
