Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.85
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.18
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.42
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
552725,Clos Coed,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.8
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.49
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.3
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.01
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
552725,Clos Coed,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.85
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.83
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
552725,Clos Coed,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.39
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.1
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
552725,Clos Coed,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
552725,Clos Coed,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.77
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.45
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
552725,Clos Coed,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.99
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.39
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
552725,Clos Coed,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.22
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
552725,Clos Coed,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.56
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.35
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.14
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
552725,Clos Coed,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.41
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
552725,Clos Coed,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.84
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.85
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
