Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.25
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.77
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
552725,Clos Coed,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.09
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
552725,Clos Coed,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.64
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.79
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
552725,Clos Coed,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
552725,Clos Coed,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
552725,Clos Coed,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
552725,Clos Coed,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
552725,Clos Coed,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.7
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
552725,Clos Coed,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.7
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.6
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.45
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
552725,Clos Coed,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.74
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.42
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
552725,Clos Coed,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
